Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
353537,Cornborough Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
353537,Cornborough Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
353537,Cornborough Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,13.8
353537,Cornborough Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353537,Cornborough Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
353537,Cornborough Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
353537,Cornborough Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353537,Cornborough Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
353537,Cornborough Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
353537,Cornborough Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
353537,Cornborough Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
353537,Cornborough Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
353537,Cornborough Road,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
353537,Cornborough Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
353537,Cornborough Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
353537,Cornborough Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.28
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,13.8
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
353537,Cornborough Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,13.8
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
353537,Cornborough Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.54
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,13.8
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
353537,Cornborough Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,13.8
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
353537,Cornborough Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,13.7
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
353537,Cornborough Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,13.8
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
353537,Cornborough Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,13.8
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
353537,Cornborough Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.46
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,13.8
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
353537,Cornborough Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,13.7
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
353537,Cornborough Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
