Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.82
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,13.7
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
353537,Cornborough Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,13.6
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.86
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
353537,Cornborough Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,13.6
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
353537,Cornborough Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.14
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,13.6
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
353537,Cornborough Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,13.5
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
353537,Cornborough Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,13.5
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.02
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
353537,Cornborough Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,13.4
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
353537,Cornborough Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.08
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,13.4
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
353537,Cornborough Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.11
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
353537,Cornborough Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
