Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
353537,Cornborough Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
353537,Cornborough Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.66
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,13.2
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
353537,Cornborough Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.0
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.25
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,78.1
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.6
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
353537,Cornborough Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.62
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.32
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.4
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.3
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
353537,Cornborough Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,35.05
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.48
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,122.3
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.0
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.25
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
353537,Cornborough Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.03
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,85.1
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.1
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,13.0
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
353537,Cornborough Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,13.0
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
353537,Cornborough Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.61
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,13.0
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.81
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
353537,Cornborough Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.73
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
353537,Cornborough Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
