Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.04
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.56
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
353537,Cornborough Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
353537,Cornborough Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.05
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.02
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
353537,Cornborough Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.41
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
353537,Cornborough Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.09
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.17
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
353537,Cornborough Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.2
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.69
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
353537,Cornborough Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.37
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
353537,Cornborough Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
353537,Cornborough Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.56
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.34
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.78
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
353537,Cornborough Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.19
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.41
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
