Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
353537,Cornborough Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.25
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.1
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.94
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.7
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.7
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.04
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
353537,Cornborough Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.33
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
353537,Cornborough Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.67
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.92
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
353537,Cornborough Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.68
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.4
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.6
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.3
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.16
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
353537,Cornborough Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.27
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.8
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.41
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
353537,Cornborough Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.93
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
353537,Cornborough Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.26
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.11
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.03
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.98
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
353537,Cornborough Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.4
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.43
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.22
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
353537,Cornborough Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.36
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
353537,Cornborough Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
