Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.53
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,13.0
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.65
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
353537,Cornborough Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.24
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.54
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,13.0
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.94
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
353537,Cornborough Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.34
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.39
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,13.0
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
353537,Cornborough Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,13.0
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
353537,Cornborough Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.39
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,13.0
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.59
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
353537,Cornborough Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.96
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
353537,Cornborough Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
353537,Cornborough Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
353537,Cornborough Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
353537,Cornborough Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
