Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
353537,Cornborough Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
353537,Cornborough Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,13.2
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
353537,Cornborough Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,13.2
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
353537,Cornborough Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,13.2
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
353537,Cornborough Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
353537,Cornborough Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
353537,Cornborough Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
353537,Cornborough Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,13.4
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.31
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
353537,Cornborough Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,13.4
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
