Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,13.4
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.1
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,13.4
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
353537,Cornborough Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,13.5
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
353537,Cornborough Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,13.5
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
353537,Cornborough Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,13.5
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
353537,Cornborough Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,13.5
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.17
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
353537,Cornborough Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,13.6
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.01
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,13.6
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,13.6
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.44
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
353537,Cornborough Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
