Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,13.7
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
353537,Cornborough Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,13.7
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,13.8
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.83
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
353537,Cornborough Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,13.8
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
353537,Cornborough Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,13.8
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,13.8
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
353537,Cornborough Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,13.9
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
353537,Cornborough Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,13.9
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.13
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
353537,Cornborough Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,13.9
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
353537,Cornborough Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,14.0
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
353537,Cornborough Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
