Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,14.0
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
353537,Cornborough Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,14.1
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,14.1
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
353537,Cornborough Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,14.2
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
353537,Cornborough Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
353537,Cornborough Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
353537,Cornborough Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,12.5
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
353537,Cornborough Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,12.6
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
353537,Cornborough Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,12.6
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
