Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
353537,Cornborough Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,12.7
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
353537,Cornborough Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
353537,Cornborough Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
353537,Cornborough Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
353537,Cornborough Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.3
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
353537,Cornborough Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.43
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
353537,Cornborough Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.84
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,13.0
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
353537,Cornborough Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.99
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,13.0
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
353537,Cornborough Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.23
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.71
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,13.0
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.77
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
353537,Cornborough Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
