Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.4
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.11
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.31
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
353537,Cornborough Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.23
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.34
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
353537,Cornborough Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.51
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
353537,Cornborough Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.22
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.8
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
353537,Cornborough Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.12
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,13.2
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.98
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
353537,Cornborough Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.24
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,13.2
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.39
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
353537,Cornborough Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.9
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
353537,Cornborough Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.39
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.48
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.57
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.99
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
353537,Cornborough Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.02
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.05
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
353537,Cornborough Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.87
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.01
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
