Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
353537,Cornborough Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.2
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.19
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.02
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.38
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
353537,Cornborough Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.07
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.99
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.53
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.45
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.95
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
353537,Cornborough Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.48
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.02
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.37
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.39
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
353537,Cornborough Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.8
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.26
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.5
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
353537,Cornborough Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.95
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.3
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.36
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.73
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.9
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.14
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.11
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
353537,Cornborough Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.4
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.88
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.66
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.76
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.0
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.7
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.17
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.8
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
353537,Cornborough Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.09
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.0
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.4
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.7
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.2
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.96
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
353537,Cornborough Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.0
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.1
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.42
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.49
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.8
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.29
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.53
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.07
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
353537,Cornborough Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.17
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.04
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.15
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.8
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.2
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.83
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.5
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
353537,Cornborough Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
