Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.56
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.86
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.3
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.93
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.4
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.7
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.32
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.83
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
353537,Cornborough Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.76
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.4
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.94
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.2
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.1
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,13.2
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.56
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.46
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.89
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
353537,Cornborough Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.44
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.26
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.4
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.72
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.07
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.12
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.4
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,13.2
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.04
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.8
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.41
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
353537,Cornborough Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.3
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.89
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.6
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.74
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.9
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.87
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.4
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.5
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.9
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.05
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.8
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
353537,Cornborough Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.75
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.97
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.7
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.03
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.46
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.46
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.62
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.42
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
353537,Cornborough Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.69
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.16
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.3
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.74
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.71
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
353537,Cornborough Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.79
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.42
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.63
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.53
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.2
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.4
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.3
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
353537,Cornborough Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.62
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.23
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.97
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.41
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.47
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
353537,Cornborough Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.88
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.31
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.27
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.72
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.05
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.13
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.4
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.0
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.47
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.34
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
353537,Cornborough Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.22
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.8
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.37
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.29
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.2
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
