Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.44
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.83
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
353537,Cornborough Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.81
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.37
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.87
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.39
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.06
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.73
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
353537,Cornborough Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.98
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.32
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.7
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.16
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.39
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
353537,Cornborough Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.55
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.05
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.78
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.3
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.5
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.91
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
353537,Cornborough Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.24
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.9
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.07
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.43
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.19
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
353537,Cornborough Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.34
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.24
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.68
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.48
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
353537,Cornborough Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.72
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.28
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.77
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
353537,Cornborough Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.05
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
353537,Cornborough Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.36
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.15
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.2
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
353537,Cornborough Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.21
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.1
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.54
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
353537,Cornborough Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
