Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.48
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.15
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.75
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.39
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
353537,Cornborough Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.01
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.02
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.98
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.67
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
353537,Cornborough Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.72
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.29
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
353537,Cornborough Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.99
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
353537,Cornborough Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.67
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
353537,Cornborough Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,13.0
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
353537,Cornborough Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,13.0
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
353537,Cornborough Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,13.0
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
353537,Cornborough Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,13.0
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
353537,Cornborough Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,13.0
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
