Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
353537,Cornborough Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.16
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
353537,Cornborough Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.87
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.49
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
353537,Cornborough Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.33
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.65
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.87
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.21
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
353537,Cornborough Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
353537,Cornborough Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.09
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
353537,Cornborough Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
353537,Cornborough Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
353537,Cornborough Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.28
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
353537,Cornborough Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.12
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
353537,Cornborough Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
