Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.97
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.84
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
353537,Cornborough Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.93
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.5
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.87
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.65
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
353537,Cornborough Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.39
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.51
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
353537,Cornborough Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.02
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
353537,Cornborough Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.75
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
353537,Cornborough Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,12.7
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
353537,Cornborough Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,12.7
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
353537,Cornborough Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.09
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,12.6
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
353537,Cornborough Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.03
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,12.6
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
353537,Cornborough Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,12.6
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
