Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
353537,Cornborough Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,12.5
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.59
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
353537,Cornborough Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.02
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,12.5
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
353537,Cornborough Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,12.5
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
353537,Cornborough Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
353537,Cornborough Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.15
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
353537,Cornborough Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.15
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.17
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
353537,Cornborough Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
353537,Cornborough Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.87
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
353537,Cornborough Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.9
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.97
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
353537,Cornborough Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
