Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.48
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.74
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
353537,Cornborough Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.02
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
353537,Cornborough Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.33
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.96
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.36
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
353537,Cornborough Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.82
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.73
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.5
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,12.2
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.26
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
353537,Cornborough Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.82
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.11
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,12.2
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.71
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
353537,Cornborough Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.4
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.32
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
353537,Cornborough Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.16
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.24
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
353537,Cornborough Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.77
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.91
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
353537,Cornborough Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.71
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
353537,Cornborough Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.83
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.55
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
