Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.82
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
353537,Cornborough Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.34
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
353537,Cornborough Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.49
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
353537,Cornborough Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.48
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
353537,Cornborough Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.78
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.01
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
353537,Cornborough Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.34
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.3
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.03
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
353537,Cornborough Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.45
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.4
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
353537,Cornborough Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.83
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.7
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.1
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.95
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
353537,Cornborough Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.27
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
353537,Cornborough Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.58
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.42
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.89
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
353537,Cornborough Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
