Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
353537,Cornborough Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
353537,Cornborough Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
353537,Cornborough Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
353537,Cornborough Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,12.2
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
353537,Cornborough Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.13
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,12.2
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
353537,Cornborough Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
353537,Cornborough Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
353537,Cornborough Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
353537,Cornborough Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
