Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.35
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
353537,Cornborough Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
353537,Cornborough Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
353537,Cornborough Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.78
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
353537,Cornborough Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
353537,Cornborough Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
353537,Cornborough Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
353537,Cornborough Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.89
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
353537,Cornborough Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
353537,Cornborough Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,12.5
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
353537,Cornborough Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
