Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,12.5
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
353537,Cornborough Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,12.5
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
353537,Cornborough Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,12.5
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
353537,Cornborough Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,12.5
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
353537,Cornborough Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,12.6
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
353537,Cornborough Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,12.6
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.27
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
353537,Cornborough Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,12.6
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.57
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
353537,Cornborough Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,12.7
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
353537,Cornborough Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,12.7
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
