Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
353537,Cornborough Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
353537,Cornborough Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.81
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
353537,Cornborough Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
353537,Cornborough Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
353537,Cornborough Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
353537,Cornborough Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
353537,Cornborough Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,13.0
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
353537,Cornborough Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
