Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
353537,Cornborough Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,13.0
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
353537,Cornborough Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,13.0
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
353537,Cornborough Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,13.0
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
353537,Cornborough Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
353537,Cornborough Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
353537,Cornborough Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
353537,Cornborough Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
353537,Cornborough Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,13.2
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
353537,Cornborough Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,13.2
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
