Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
353537,Cornborough Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,13.2
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
353537,Cornborough Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,13.2
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
353537,Cornborough Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.04
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,13.2
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
353537,Cornborough Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
353537,Cornborough Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.27
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
353537,Cornborough Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.47
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.0
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.22
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
353537,Cornborough Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.25
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
353537,Cornborough Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,13.0
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
353537,Cornborough Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,13.0
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
353537,Cornborough Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
