Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.84
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
353537,Cornborough Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.22
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.2
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.65
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
353537,Cornborough Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.82
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.76
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.17
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.93
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
353537,Cornborough Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.5
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.12
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.06
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
353537,Cornborough Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.27
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.38
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.7
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.15
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.87
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
353537,Cornborough Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.34
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.66
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.68
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,12.7
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.9
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.05
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
353537,Cornborough Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.27
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.92
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.26
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,12.7
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.08
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.5
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
353537,Cornborough Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.44
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.63
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.59
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.67
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.79
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,12.6
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.93
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
353537,Cornborough Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.49
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.02
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.93
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,12.6
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.21
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.31
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
353537,Cornborough Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.07
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.67
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,12.6
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
