Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.45
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.74
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
353537,Cornborough Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.25
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.66
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,12.6
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.45
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
353537,Cornborough Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.6
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.09
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.29
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,12.5
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.66
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
353537,Cornborough Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.07
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.72
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.62
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.22
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,12.5
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.59
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.74
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
353537,Cornborough Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.53
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.03
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.89
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.71
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
353537,Cornborough Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.49
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.81
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.99
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.11
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
353537,Cornborough Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.32
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.89
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.95
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
353537,Cornborough Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.79
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.87
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.7
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.4
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.93
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.15
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
353537,Cornborough Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.84
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.3
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.53
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.1
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.26
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
353537,Cornborough Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.3
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.09
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.5
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.3
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.49
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
353537,Cornborough Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
