Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.15
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.59
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.95
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.02
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,12.2
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.86
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.73
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
353537,Cornborough Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.39
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.56
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.15
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.1
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,12.2
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.54
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.54
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
353537,Cornborough Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.59
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.42
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.72
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.82
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.3
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.61
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
353537,Cornborough Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.94
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.06
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
353537,Cornborough Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.59
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
353537,Cornborough Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.61
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.79
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.76
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.31
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
353537,Cornborough Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.39
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.2
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.36
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
353537,Cornborough Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.41
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,12.0
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.27
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
353537,Cornborough Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,12.0
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
353537,Cornborough Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,12.0
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
