Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
353537,Cornborough Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,12.0
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
353537,Cornborough Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.76
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,12.0
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
353537,Cornborough Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,12.0
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.29
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
353537,Cornborough Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,12.0
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
353537,Cornborough Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,12.0
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.28
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
353537,Cornborough Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,11.9
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
353537,Cornborough Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.24
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,11.9
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.26
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
353537,Cornborough Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.63
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,11.9
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
353537,Cornborough Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,11.9
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
353537,Cornborough Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
