Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,11.9
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
353537,Cornborough Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,11.8
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
353537,Cornborough Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,11.8
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
353537,Cornborough Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,11.8
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
353537,Cornborough Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.3
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,11.8
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
353537,Cornborough Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,11.8
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
353537,Cornborough Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,11.8
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
353537,Cornborough Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,11.7
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
353537,Cornborough Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,11.6
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
353537,Cornborough Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,11.5
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
