Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
353537,Cornborough Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.77
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.35
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,11.5
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
353537,Cornborough Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.08
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,11.5
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
353537,Cornborough Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,11.4
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
353537,Cornborough Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,11.4
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
353537,Cornborough Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.47
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,11.4
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
353537,Cornborough Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.36
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,11.3
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
353537,Cornborough Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.22
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,11.3
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
353537,Cornborough Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,11.2
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
353537,Cornborough Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.4
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,11.2
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.58
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
353537,Cornborough Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
