Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.56
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,11.1
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.73
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
353537,Cornborough Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.53
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,11.1
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.89
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
353537,Cornborough Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.24
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,11.0
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.53
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
353537,Cornborough Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.44
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.67
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.6
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,11.0
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.97
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
353537,Cornborough Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.64
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.61
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.7
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,11.0
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.14
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
353537,Cornborough Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.32
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,10.9
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.77
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
353537,Cornborough Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.82
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,10.8
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
353537,Cornborough Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.35
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,10.8
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
353537,Cornborough Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.14
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.29
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,10.7
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.34
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
353537,Cornborough Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.94
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.0
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,10.7
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
