Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.19
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
353537,Cornborough Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.79
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.85
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.38
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,10.6
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.52
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
353537,Cornborough Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.48
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.08
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.71
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,10.6
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
353537,Cornborough Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.12
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,10.5
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
353537,Cornborough Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.8
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.93
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.4
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,10.5
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
353537,Cornborough Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.52
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,10.5
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.16
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
353537,Cornborough Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.25
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.75
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,10.5
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.85
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
353537,Cornborough Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.58
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.56
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,10.5
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
353537,Cornborough Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.49
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.45
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,10.4
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
353537,Cornborough Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.03
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.2
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,10.4
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
353537,Cornborough Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
