Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.01
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.26
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.85
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,10.4
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.09
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
353537,Cornborough Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.68
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.39
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,10.4
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
353537,Cornborough Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.36
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.55
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,10.4
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
353537,Cornborough Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.88
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.3
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,10.4
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.6
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
353537,Cornborough Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.31
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.52
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,10.4
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.19
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.64
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
353537,Cornborough Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.97
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,10.4
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
353537,Cornborough Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.13
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.15
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,10.4
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
353537,Cornborough Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.4
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,10.5
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
353537,Cornborough Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.81
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,10.5
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
353537,Cornborough Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.18
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,10.5
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
