Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
353537,Cornborough Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,10.5
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
353537,Cornborough Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,10.6
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
353537,Cornborough Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.51
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,10.6
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
353537,Cornborough Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.69
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,10.6
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
353537,Cornborough Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,10.7
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
353537,Cornborough Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,10.8
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
353537,Cornborough Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,10.8
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
353537,Cornborough Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,10.8
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
353537,Cornborough Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,10.9
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
353537,Cornborough Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
