Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,10.9
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
353537,Cornborough Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,11.0
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
353537,Cornborough Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,11.0
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
353537,Cornborough Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,11.1
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
353537,Cornborough Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,11.1
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.57
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
353537,Cornborough Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,11.2
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
353537,Cornborough Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,11.2
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
353537,Cornborough Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,11.3
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
353537,Cornborough Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,11.4
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
353537,Cornborough Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,11.4
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
