Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
353537,Cornborough Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,11.5
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
353537,Cornborough Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,11.5
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
353537,Cornborough Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,11.6
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.18
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
353537,Cornborough Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,11.6
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
353537,Cornborough Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,11.7
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
353537,Cornborough Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,11.8
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
353537,Cornborough Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,11.8
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
353537,Cornborough Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,11.9
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
353537,Cornborough Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,11.9
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
353537,Cornborough Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
