Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,12.0
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
353537,Cornborough Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,12.0
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
353537,Cornborough Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
353537,Cornborough Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
353537,Cornborough Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,12.2
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
353537,Cornborough Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
353537,Cornborough Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
353537,Cornborough Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
353537,Cornborough Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
353537,Cornborough Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,12.5
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
