Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
353537,Cornborough Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,12.7
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
353537,Cornborough Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,12.7
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
353537,Cornborough Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
353537,Cornborough Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
353537,Cornborough Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
353537,Cornborough Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
353537,Cornborough Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.39
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
353537,Cornborough Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
353537,Cornborough Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
353537,Cornborough Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
