Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
353537,Cornborough Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.33
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
353537,Cornborough Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.24
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
353537,Cornborough Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.36
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.01
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
353537,Cornborough Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.93
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.97
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.36
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
353537,Cornborough Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.54
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.66
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
353537,Cornborough Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.14
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.14
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
353537,Cornborough Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.04
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.86
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.95
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
353537,Cornborough Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.64
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.79
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.34
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
353537,Cornborough Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.53
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.74
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
