Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.6
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.08
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
353537,Cornborough Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.7
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.66
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
353537,Cornborough Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.93
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
353537,Cornborough Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.9
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
353537,Cornborough Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.29
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.23
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.36
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.41
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
353537,Cornborough Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.92
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.05
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.61
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.86
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
353537,Cornborough Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.7
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.39
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.41
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.26
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.98
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.54
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
353537,Cornborough Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.34
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.06
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.04
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.69
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.3
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
353537,Cornborough Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.46
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.8
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.13
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.14
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
353537,Cornborough Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.94
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.89
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
