Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.73
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.14
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.88
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,12.7
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.53
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
353537,Cornborough Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.19
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.88
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.7
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.3
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,12.7
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.95
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.32
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
353537,Cornborough Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.37
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.23
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.24
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.53
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,12.6
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.5
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.68
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
353537,Cornborough Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.4
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.29
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.85
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.6
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.9
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.0
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,12.6
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.62
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.06
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
353537,Cornborough Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.48
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.76
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.24
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.54
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.09
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.8
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,12.6
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.63
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.06
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.89
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
353537,Cornborough Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.51
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.5
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.18
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.63
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.69
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.3
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,12.5
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.56
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.18
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.91
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
353537,Cornborough Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.79
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.8
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.9
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.01
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.1
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,12.5
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.78
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.64
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.81
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
353537,Cornborough Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.17
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.46
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.6
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,12.5
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.98
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.96
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
353537,Cornborough Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.09
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.3
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.96
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.79
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.18
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.5
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.89
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.37
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
353537,Cornborough Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.27
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,77.0
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.5
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.76
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.39
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.85
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
