Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.96
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.08
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.2
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.4
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.86
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.57
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.21
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.7
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.63
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.18
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
353537,Cornborough Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.75
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.1
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.89
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.06
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.49
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.68
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
353537,Cornborough Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.17
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.4
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.53
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.36
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.57
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
353537,Cornborough Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.07
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.92
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.39
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.26
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.7
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.88
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.18
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
353537,Cornborough Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.84
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.33
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.95
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.0
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.07
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.56
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
353537,Cornborough Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.18
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.46
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.64
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.5
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.54
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.71
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
353537,Cornborough Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.77
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.8
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.73
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.41
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
353537,Cornborough Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.92
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
353537,Cornborough Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.09
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.6
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
353537,Cornborough Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.28
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
