Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.31
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
353537,Cornborough Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.81
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.34
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
353537,Cornborough Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.88
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.57
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
353537,Cornborough Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.78
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,12.2
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
353537,Cornborough Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,12.2
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
353537,Cornborough Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.9
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
353537,Cornborough Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
353537,Cornborough Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.92
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
353537,Cornborough Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.68
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.68
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
353537,Cornborough Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.07
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.99
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.81
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
