Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,12.0
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.89
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
353537,Cornborough Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.06
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.2
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,12.0
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
353537,Cornborough Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.98
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.18
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,12.0
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
353537,Cornborough Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.9
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.64
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.3
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.2
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,12.0
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.94
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
353537,Cornborough Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.62
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,12.0
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.36
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,11.9
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.27
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
353537,Cornborough Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.13
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,11.8
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
353537,Cornborough Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.89
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.72
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,11.8
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.82
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
353537,Cornborough Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,11.7
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.04
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
