Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.54
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,11.6
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
353537,Cornborough Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.48
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,11.5
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
353537,Cornborough Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,11.4
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.17
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
353537,Cornborough Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.41
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.13
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,11.3
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
353537,Cornborough Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.37
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,11.2
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
353537,Cornborough Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.56
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.42
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.95
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,103.8
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.7
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,11.2
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.97
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
353537,Cornborough Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.35
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.85
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,84.8
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.3
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,11.1
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
353537,Cornborough Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.51
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,11.0
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.43
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
353537,Cornborough Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.73
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.15
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,10.9
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
353537,Cornborough Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.33
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,10.9
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
353537,Cornborough Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
