Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.33
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.21
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,10.8
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.28
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
353537,Cornborough Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.9
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.56
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,10.8
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
353537,Cornborough Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.06
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.9
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,10.7
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
353537,Cornborough Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.3
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,10.6
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
353537,Cornborough Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.64
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.7
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.0
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,10.6
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
353537,Cornborough Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.48
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,77.7
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.5
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,10.5
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
353537,Cornborough Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.13
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.11
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.9
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,10.5
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
353537,Cornborough Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.22
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,10.5
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
353537,Cornborough Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.05
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,10.5
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
353537,Cornborough Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.89
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
