Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,10.5
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
353537,Cornborough Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.47
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,10.5
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
353537,Cornborough Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.16
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,10.5
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.76
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
353537,Cornborough Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,10.5
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
353537,Cornborough Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,10.5
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
353537,Cornborough Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.18
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,10.5
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
353537,Cornborough Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.45
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,10.5
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
353537,Cornborough Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.95
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.37
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,10.5
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
353537,Cornborough Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.23
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.82
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.24
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,10.5
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
353537,Cornborough Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.98
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.23
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,10.5
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
353537,Cornborough Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
