Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.86
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.46
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,10.5
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.75
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
353537,Cornborough Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.76
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.52
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,10.6
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
353537,Cornborough Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.42
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.76
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.1
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.9
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,10.6
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.95
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
353537,Cornborough Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.13
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.31
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.08
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,10.6
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.3
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.45
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
353537,Cornborough Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.29
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,10.7
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.98
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
353537,Cornborough Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.8
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.57
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,10.7
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
353537,Cornborough Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.16
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,10.8
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
353537,Cornborough Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,10.8
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
353537,Cornborough Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,10.9
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.23
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
353537,Cornborough Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
