Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,10.9
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
353537,Cornborough Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,10.9
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.48
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
353537,Cornborough Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,11.0
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
353537,Cornborough Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,11.0
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
353537,Cornborough Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,11.1
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
353537,Cornborough Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.02
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,11.1
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
353537,Cornborough Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,11.1
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
353537,Cornborough Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,11.2
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
353537,Cornborough Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,11.3
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
353537,Cornborough Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,11.3
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
353537,Cornborough Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
