Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,11.4
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
353537,Cornborough Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,11.4
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
353537,Cornborough Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,11.5
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
353537,Cornborough Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,11.5
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.11
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,11.5
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.52
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
353537,Cornborough Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,11.6
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
353537,Cornborough Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,11.7
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
353537,Cornborough Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,11.8
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,11.8
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
353537,Cornborough Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
