Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,11.9
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
353537,Cornborough Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,11.9
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,12.0
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
353537,Cornborough Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
353537,Cornborough Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,12.1
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
353537,Cornborough Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,12.2
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
353537,Cornborough Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
353537,Cornborough Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
353537,Cornborough Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
353537,Cornborough Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
