Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,12.5
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
353537,Cornborough Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,12.5
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
353537,Cornborough Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,12.6
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
353537,Cornborough Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,12.6
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
353537,Cornborough Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,12.6
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.94
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
353537,Cornborough Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,12.7
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
353537,Cornborough Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
353537,Cornborough Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.3
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
353537,Cornborough Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
353537,Cornborough Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
