Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
353537,Cornborough Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,16.4
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
353537,Cornborough Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,16.4
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
353537,Cornborough Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,16.4
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
353537,Cornborough Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,16.4
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
353537,Cornborough Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,16.4
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
353537,Cornborough Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,16.4
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
353537,Cornborough Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,16.4
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
353537,Cornborough Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,16.4
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
353537,Cornborough Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
