Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,16.4
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
353537,Cornborough Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,16.4
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
353537,Cornborough Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,16.4
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
353537,Cornborough Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.13
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,16.4
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.99
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
353537,Cornborough Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.7
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,16.4
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.25
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
353537,Cornborough Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.58
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,16.4
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
353537,Cornborough Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,16.4
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
353537,Cornborough Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,16.4
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
353537,Cornborough Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.05
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,16.4
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.66
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
353537,Cornborough Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
