Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,16.4
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
353537,Cornborough Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,16.4
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
353537,Cornborough Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,16.4
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
353537,Cornborough Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.52
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,16.4
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.31
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
353537,Cornborough Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.05
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.9
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.49
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,16.4
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
353537,Cornborough Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.77
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.88
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,16.4
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
353537,Cornborough Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.47
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,16.4
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
353537,Cornborough Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.41
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.67
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.68
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,16.3
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.01
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.26
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
353537,Cornborough Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.45
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.82
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.59
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.2
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,16.3
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.81
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
353537,Cornborough Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.59
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.58
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.23
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,16.3
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.1
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.92
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
353537,Cornborough Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
