Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.52
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.14
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.53
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,16.3
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.6
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
353537,Cornborough Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.89
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.17
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,16.3
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.73
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.52
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
353537,Cornborough Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.13
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.73
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.79
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.37
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.22
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,16.3
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.93
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
353537,Cornborough Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.6
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.53
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.27
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.66
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,16.3
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.18
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
353537,Cornborough Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.38
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.66
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.34
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.32
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.77
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,16.2
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.62
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.96
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.3
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
353537,Cornborough Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.52
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.22
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.41
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.74
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.38
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,16.2
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.82
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.94
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
353537,Cornborough Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.79
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.41
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.16
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.92
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.4
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,16.1
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.99
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.32
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.63
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
353537,Cornborough Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.26
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.1
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.7
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.1
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.6
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,16.1
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.53
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.26
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
353537,Cornborough Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.32
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.5
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.38
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.93
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.6
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,16.0
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.3
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.18
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
353537,Cornborough Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.81
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.63
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.2
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.7
