Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.8
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,16.0
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.05
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.86
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
353537,Cornborough Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.29
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.68
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.9
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.94
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.3
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.5
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,16.0
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.49
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.83
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
353537,Cornborough Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.87
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.94
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.2
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.9
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.6
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.7
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,15.9
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.44
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.78
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
353537,Cornborough Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.82
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.63
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.02
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.11
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,15.9
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
353537,Cornborough Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.18
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.36
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.3
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.61
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.36
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,15.9
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.67
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
353537,Cornborough Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.78
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.1
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.51
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,15.9
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.79
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.32
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
353537,Cornborough Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.94
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.57
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.54
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.61
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,15.8
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
353537,Cornborough Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.29
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.92
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.59
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,15.8
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.1
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.19
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
353537,Cornborough Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.63
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.72
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.98
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.28
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,15.8
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
353537,Cornborough Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.35
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.95
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.78
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.45
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,15.8
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.05
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.4
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
353537,Cornborough Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
