Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.6
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.75
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.62
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,15.7
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
353537,Cornborough Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.66
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.47
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,15.6
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.02
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
353537,Cornborough Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.72
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,15.6
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.03
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
353537,Cornborough Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,15.6
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.84
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.12
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
353537,Cornborough Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,15.6
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
353537,Cornborough Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,15.5
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
353537,Cornborough Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.77
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,15.5
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
353537,Cornborough Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,15.5
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
353537,Cornborough Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
353537,Cornborough Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
