Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
353537,Cornborough Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
353537,Cornborough Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,15.3
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
353537,Cornborough Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.35
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,15.2
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
353537,Cornborough Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,15.2
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
353537,Cornborough Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,15.1
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.92
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
353537,Cornborough Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,15.0
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
353537,Cornborough Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,15.0
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.97
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
353537,Cornborough Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,14.9
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.56
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
353537,Cornborough Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.59
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.4
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,14.9
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.42
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
353537,Cornborough Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
