Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.78
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.3
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.54
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,14.8
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.21
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.69
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
353537,Cornborough Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.86
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.66
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,14.8
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.4
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
353537,Cornborough Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.06
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.63
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,14.7
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.6
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
353537,Cornborough Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.71
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
353537,Cornborough Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.18
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.64
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.2
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.69
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
353537,Cornborough Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
353537,Cornborough Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
353537,Cornborough Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.75
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.21
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.87
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
353537,Cornborough Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
353537,Cornborough Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.02
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
