Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,14.2
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
353537,Cornborough Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.92
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.43
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,14.1
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.92
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
353537,Cornborough Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.66
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,14.0
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
353537,Cornborough Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.39
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.18
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,14.0
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.97
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.56
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
353537,Cornborough Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.54
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.95
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.91
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.5
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,13.9
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.84
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.86
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
353537,Cornborough Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.5
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.24
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.53
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,92.7
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.6
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.7
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,13.8
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.63
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.41
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
353537,Cornborough Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.65
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,13.7
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.84
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
353537,Cornborough Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.36
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,13.6
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
353537,Cornborough Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.06
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.96
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,13.6
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.75
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
353537,Cornborough Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.54
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,13.5
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.65
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
353537,Cornborough Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
